Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333073,Cameron Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.25
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333073,Cameron Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.67
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333073,Cameron Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.81
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333073,Cameron Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
333073,Cameron Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333073,Cameron Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333073,Cameron Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
333073,Cameron Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
