Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333073,Cameron Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.09
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
