Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333073,Cameron Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333073,Cameron Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.71
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
