Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.8
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
333073,Cameron Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
