Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
