Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.01
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.95
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
