Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
