Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
