Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
