Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
