Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333073,Cameron Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333073,Cameron Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.56
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
