Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
333073,Cameron Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333073,Cameron Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333073,Cameron Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
333073,Cameron Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.52
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333073,Cameron Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333073,Cameron Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.74
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333073,Cameron Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333073,Cameron Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.95
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.99
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
