Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.45
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.71
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.0
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
