Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333073,Cameron Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
