Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
