Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333073,Cameron Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
