Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333073,Cameron Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333073,Cameron Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.7
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.3
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
333073,Cameron Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333073,Cameron Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
