Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333073,Cameron Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
