Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
