Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
