Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
