Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
