Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333073,Cameron Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
