Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
333073,Cameron Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
333073,Cameron Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.54
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333073,Cameron Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333073,Cameron Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333073,Cameron Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
