Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.2
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333073,Cameron Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.98
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.6
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
