Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
333073,Cameron Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
