Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
