Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.6
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.6
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.5
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.5
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.4
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.4
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.3
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
