Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.3
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.96
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333073,Cameron Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.11
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.0
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333073,Cameron Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,16.1
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,16.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
