Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,16.1
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.61
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.0
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.4
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,16.1
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.26
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,198.6
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.51
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,16.1
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.29
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,16.2
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,16.3
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,16.3
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333073,Cameron Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,16.4
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,16.4
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,16.5
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,16.5
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,16.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,16.6
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
