Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,16.7
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,16.8
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,16.9
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,17.0
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,17.1
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,17.2
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,17.3
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
