Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,17.4
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,17.5
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,17.6
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,17.7
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,17.8
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.9
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
