Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
