Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
