Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
