Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333073,Cameron Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
333073,Cameron Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.66
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.2
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.47
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.4
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333073,Cameron Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.53
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333073,Cameron Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.5
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333073,Cameron Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.41
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.62
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.4
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
