Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.12
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.3
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.04
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.58
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.2
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.77
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.1
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.6
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.0
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.9
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333073,Cameron Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.8
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
