Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333073,Cameron Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.37
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.7
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
333073,Cameron Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.69
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.6
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333073,Cameron Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.5
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333073,Cameron Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333073,Cameron Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.4
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
