Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.2
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.9
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333073,Cameron Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.3
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.46
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333073,Cameron Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.2
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333073,Cameron Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.1
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.55
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.0
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
