Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.9
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333073,Cameron Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.64
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.11
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333073,Cameron Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.8
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333073,Cameron Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333073,Cameron Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
