Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
333073,Cameron Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.08
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
