Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.86
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,18.0
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
