Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,18.1
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.2
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
