Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,18.3
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
333073,Cameron Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,18.4
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
