Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,18.5
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,18.6
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
