Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.7
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.8
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.0
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.0
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.0
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.1
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.1
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.1
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.2
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.2
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
