Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.86
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.43
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333073,Cameron Drive,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333073,Cameron Drive,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
