Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.1
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.4
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
333073,Cameron Drive,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
333073,Cameron Drive,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333073,Cameron Drive,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.3
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
333073,Cameron Drive,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.2
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333073,Cameron Drive,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.61
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.1
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.1
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.71
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.0
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
