Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
333073,Cameron Drive,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.72
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.0
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.8
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333073,Cameron Drive,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.01
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.79
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333073,Cameron Drive,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,42.58
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.05
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,102.7
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.0
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.48
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.88
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333073,Cameron Drive,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.99
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.62
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333073,Cameron Drive,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.09
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.27
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.17
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.5
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333073,Cameron Drive,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.4
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.41
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.9
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333073,Cameron Drive,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.2
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.32
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.35
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333073,Cameron Drive,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.45
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.86
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.0
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.7
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333073,Cameron Drive,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.91
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
