Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.01
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.07
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333073,Cameron Drive,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333073,Cameron Drive,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.3
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.2
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333073,Cameron Drive,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333073,Cameron Drive,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.1
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333073,Cameron Drive,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
