Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.0
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.9
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333073,Cameron Drive,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.8
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.7
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.6
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.5
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.5
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.4
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
333073,Cameron Drive,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
