Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.3
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.3
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333073,Cameron Drive,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.2
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333073,Cameron Drive,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.1
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333073,Cameron Drive,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.0
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.9
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.8
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.7
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
