Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.6
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.5
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.4
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.4
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333073,Cameron Drive,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.3
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.3
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.73
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.2
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333073,Cameron Drive,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
333073,Cameron Drive,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.1
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
