Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333073,Cameron Drive,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.0
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333073,Cameron Drive,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.9
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333073,Cameron Drive,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333073,Cameron Drive,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
