Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333073,Cameron Drive,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333073,Cameron Drive,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
333073,Cameron Drive,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
