Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
333073,Cameron Drive,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333073,Cameron Drive,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
