Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333073,Cameron Drive,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
333073,Cameron Drive,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
333073,Cameron Drive,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.6
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
