Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333073,Cameron Drive,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.7
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333073,Cameron Drive,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.8
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
333073,Cameron Drive,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333073,Cameron Drive,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333073,Cameron Drive,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
