Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333073,Cameron Drive,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333073,Cameron Drive,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333073,Cameron Drive,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333073,Cameron Drive,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333073,Cameron Drive,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333073,Cameron Drive,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333073,Cameron Drive,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333073,Cameron Drive,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333073,Cameron Drive,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
