Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333073,Cameron Drive,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.6
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333073,Cameron Drive,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333073,Cameron Drive,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
333073,Cameron Drive,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333073,Cameron Drive,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.5
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333073,Cameron Drive,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.4
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
333073,Cameron Drive,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.3
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
333073,Cameron Drive,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.2
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
333073,Cameron Drive,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.1
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333073,Cameron Drive,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
