Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.0
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333073,Cameron Drive,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.02
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
333073,Cameron Drive,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.9
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
333073,Cameron Drive,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
333073,Cameron Drive,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.8
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
333073,Cameron Drive,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.7
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
333073,Cameron Drive,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.57
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
333073,Cameron Drive,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.14
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333073,Cameron Drive,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.29
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
333073,Cameron Drive,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
333073,Cameron Drive,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333073,Cameron Drive,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
