Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333073,Cameron Drive,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333073,Cameron Drive,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333073,Cameron Drive,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333073,Cameron Drive,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333073,Cameron Drive,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.4
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333073,Cameron Drive,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333073,Cameron Drive,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.5
