Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333073,Cameron Drive,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333073,Cameron Drive,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333073,Cameron Drive,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333073,Cameron Drive,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333073,Cameron Drive,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333073,Cameron Drive,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
333073,Cameron Drive,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333073,Cameron Drive,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333073,Cameron Drive,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333073,Cameron Drive,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333073,Cameron Drive,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.09
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
