Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
333073,Cameron Drive,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
333073,Cameron Drive,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333073,Cameron Drive,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333073,Cameron Drive,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333073,Cameron Drive,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333073,Cameron Drive,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333073,Cameron Drive,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333073,Cameron Drive,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.5
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
333073,Cameron Drive,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
333073,Cameron Drive,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
